,Air Flow Rate (H/M/L)(CFM)##other##,Air Flow Rate (H/M/L)(CMM)##other##,Chassis name##other##,Condensate Drain Connection Diameter##pipe_size##Millimeters,Cooling Capacity (Btu/h)##other##,Cooling Capacity (kW)##other##,Dimensions (WxHxD)(inch)##other##,Dimensions (WxHxD)(mm)##other##,Fan Motor Output (W)##other##,Fan Motor Type##other##,Fan Type##other##,Heating Capacity (Btu/h)##other##,Heating Capacity (kW)##other##,Model name (Buyer)##other##,Model name (Factory)##other##,Net Weight (kg)##other##,Net Weight (lbs)##other##,Pipe Connection_Drain Side (inch)##other##,Pipe Connection_Drain Side (mm)##other##,Pipe Connection_Gas Side (inch)##other##,Pipe Connection_Gas Side (mm)##other##,Pipe Connection_Liquid Side (inch)##other##,Pipe Connection_Liquid Side (mm)##other##,Power and Communication Cable##other##,Power Input (Cooling)(W)##other##,Power Input (Heating)(W)##other##,Power Supply (Ph_V_Hz)##other##,Refrigerant Gas Connection Diameter##pipe_size##Millimeters,Refrigerant Liquid Connection Diameter##pipe_size##Millimeters,Refrigerant Type##other##,Running Current (A)##other##,Sound Power Level (dB(A))##other##,Sound Pressure Level Cooling(dB)##other##,Sound Pressure Level Heating(dB)##other##,Type##other##
"AQNH09GALA0",300 / 237 / 177,8.5 / 6.7 / 5.0,QA,21.5,"4,400 ~ 8,700 ~ 11,600",1.30 ~ 2.55 ~ 3.40,27-9/16 x 23-5/8 x 8-9/32,700 x 600 x 210,48 x 1,BLDC,Turbo Fan,"4,600 ~ 10,600 ~ 14,300",1.36 ~ 3.10 ~ 4.20,CQ09 NA0 ,AQNH09GALA0,14,30.9,27/32,21.5,3/8,9.52 ,1/4,6.35 ,4C x 0.75 (18),10 / 20,-,"1, 220-240, 50 / 1, 220, 60",9.52,6.35,R410A,0.6,53,38 / 32 / 27,-,Console
"AQNH12GALA0",318 / 244 / 184,9.0 / 6.9 / 5.2,QA,21.5,"4,600 ~ 11,600 ~ 12,800",1.36 ~ 3.50 ~ 3.74,27-9/16 x 23-5/8 x 8-9/32,700 x 600 x 210,48 x 1,BLDC,Turbo Fan,"5,500 ~ 13,600 ~ 15,000",1.60 ~ 4.00 ~ 4.40,CQ12 NA0 ,AQNH12GALA0,14,30.9,27/32,21.5,3/8,9.52 ,1/4,6.35 ,4C x 0.75 (18),10 / 20,-,"1, 220-240, 50 / 1, 220, 60",9.52,6.35,R410A,0.6,56,39 / 32 / 27,-,Console
"AQNH18GALA0",357 / 304 / 254,10.1 / 8.6 / 7.2,QA,21.5,"7,500 ~ 17,100 ~ 19,100",2.20 ~ 5.00 ~ 5.60,27-9/16 x 23-5/8 x 8-9/32,700 x 600 x 210,48 x 1,BLDC,Turbo Fan,"7,500 ~ 16,400 ~ 19,800",2.20 ~ 4.80 ~ 5.80,CQ18 NA0 ,AQNH18GALA0,14,30.9,27/32,21.5,1/2,12.7 ,1/4,6.35 ,4C x 0.75 (18),20 / 40,-,"1, 220-240, 50 / 1, 220, 60",12.7,6.35,R410A,0.7,60,44 / 39 / 35,-,Console

